Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-05-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-05-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-05-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-05-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-05-01T04:30:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-05-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-05-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-05-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-05-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
751733,Linden Lea - Hereford,2023-05-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-05-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-05-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
751733,Linden Lea - Hereford,2023-05-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751733,Linden Lea - Hereford,2023-05-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-05-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-05-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-05-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-05-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-05-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-05-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-05-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.6
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-05-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-05-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-05-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-05-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-05-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-05-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-05-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-05-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-05-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-05-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.05
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-05-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.86
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-05-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-05-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-05-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-05-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-05-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-05-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-05-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
