Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-05-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-05-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-05-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-05-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-05-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-05-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
751733,Linden Lea - Hereford,2023-05-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-05-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-05-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-05-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-05-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-05-02T19:20:00.000+00:00,transformer,,Temperature,C,27.0
751733,Linden Lea - Hereford,2023-05-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-05-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-05-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-05-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-05-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-05-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-05-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-05-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-05-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-05-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
751733,Linden Lea - Hereford,2023-05-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
751733,Linden Lea - Hereford,2023-05-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
751733,Linden Lea - Hereford,2023-05-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-05-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-05-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-05-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,transformer,,Temperature,C,27.2
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-05-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,transformer,,Temperature,C,27.3
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-05-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,transformer,,Temperature,C,27.5
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-05-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,transformer,,Temperature,C,27.6
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-05-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,transformer,,Temperature,C,27.7
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
751733,Linden Lea - Hereford,2023-05-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,transformer,,Temperature,C,27.9
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
751733,Linden Lea - Hereford,2023-05-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,transformer,,Temperature,C,28.0
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
751733,Linden Lea - Hereford,2023-05-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,transformer,,Temperature,C,28.0
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
751733,Linden Lea - Hereford,2023-05-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,transformer,,Temperature,C,28.0
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
751733,Linden Lea - Hereford,2023-05-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,transformer,,Temperature,C,28.0
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
751733,Linden Lea - Hereford,2023-05-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,transformer,,Temperature,C,28.1
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.15
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
751733,Linden Lea - Hereford,2023-05-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,transformer,,Temperature,C,28.1
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.82
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
751733,Linden Lea - Hereford,2023-05-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,transformer,,Temperature,C,28.1
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.11
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.18
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.66
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
