Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
751733,Linden Lea - Hereford,2023-05-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,transformer,,Temperature,C,28.3
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.58
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
751733,Linden Lea - Hereford,2023-05-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,transformer,,Temperature,C,28.5
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.49
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-05-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.9
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,transformer,,Temperature,C,28.5
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.71
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
751733,Linden Lea - Hereford,2023-05-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.21
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,transformer,,Temperature,C,28.7
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.99
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
751733,Linden Lea - Hereford,2023-05-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,transformer,,Temperature,C,28.8
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
751733,Linden Lea - Hereford,2023-05-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,transformer,,Temperature,C,28.8
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
751733,Linden Lea - Hereford,2023-05-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,transformer,,Temperature,C,28.9
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.06
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
751733,Linden Lea - Hereford,2023-05-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,transformer,,Temperature,C,29.0
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
751733,Linden Lea - Hereford,2023-05-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,transformer,,Temperature,C,29.1
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
751733,Linden Lea - Hereford,2023-05-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,transformer,,Temperature,C,29.2
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.44
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
751733,Linden Lea - Hereford,2023-05-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,transformer,,Temperature,C,29.3
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-05-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,transformer,,Temperature,C,29.3
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-05-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,transformer,,Temperature,C,29.3
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-05-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,transformer,,Temperature,C,29.2
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
