Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-05-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,transformer,,Temperature,C,29.3
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-05-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,transformer,,Temperature,C,29.3
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-05-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,transformer,,Temperature,C,29.1
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-05-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,transformer,,Temperature,C,29.1
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-05-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,transformer,,Temperature,C,28.9
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-05-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,transformer,,Temperature,C,28.6
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-05-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,transformer,,Temperature,C,28.4
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-05-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,transformer,,Temperature,C,28.4
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-05-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,transformer,,Temperature,C,28.2
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-05-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,transformer,,Temperature,C,28.3
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-05-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,transformer,,Temperature,C,28.2
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-05-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,transformer,,Temperature,C,28.1
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-05-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,transformer,,Temperature,C,28.2
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-05-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
751733,Linden Lea - Hereford,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
751733,Linden Lea - Hereford,2023-05-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
