Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,transformer,,Temperature,C,25.9
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-05-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,transformer,,Temperature,C,25.6
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-05-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,transformer,,Temperature,C,25.4
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-05-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,transformer,,Temperature,C,25.3
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-05-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,transformer,,Temperature,C,25.2
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-05-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,transformer,,Temperature,C,25.0
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
751733,Linden Lea - Hereford,2023-05-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,transformer,,Temperature,C,24.8
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.15
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-05-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,transformer,,Temperature,C,24.6
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-05-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-05-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,transformer,,Temperature,C,24.3
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-05-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,transformer,,Temperature,C,24.2
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-05-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-05-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
751733,Linden Lea - Hereford,2023-05-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-05-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-05-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-05-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-05-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
751733,Linden Lea - Hereford,2023-05-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-05-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
751733,Linden Lea - Hereford,2023-05-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-05-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-05-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-05-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-05-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-05-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-05-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-05-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-05-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
751733,Linden Lea - Hereford,2023-05-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
751733,Linden Lea - Hereford,2023-05-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-05-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-05-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-05-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-05-02T08:00:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-05-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-05-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
751733,Linden Lea - Hereford,2023-05-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-05-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
751733,Linden Lea - Hereford,2023-05-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-05-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
