Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-05-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,transformer,,Temperature,C,24.0
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-05-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,transformer,,Temperature,C,24.1
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-05-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,transformer,,Temperature,C,24.2
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-05-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,transformer,,Temperature,C,24.3
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-05-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,transformer,,Temperature,C,24.4
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-05-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-05-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,transformer,,Temperature,C,24.6
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.27
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-05-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,transformer,,Temperature,C,24.7
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-05-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,transformer,,Temperature,C,24.8
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-05-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,transformer,,Temperature,C,24.9
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-05-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,transformer,,Temperature,C,25.0
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-05-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-05-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,transformer,,Temperature,C,25.2
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
