Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-05-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,transformer,,Temperature,C,25.3
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-05-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,transformer,,Temperature,C,25.4
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-05-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,transformer,,Temperature,C,25.5
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-05-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,transformer,,Temperature,C,25.6
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-05-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,transformer,,Temperature,C,25.7
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-05-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,transformer,,Temperature,C,25.8
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-05-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,transformer,,Temperature,C,26.0
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-05-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,feeder,02,N Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,feeder,01,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-05-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,feeder,02,N Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,feeder,01,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-05-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.89
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,feeder,02,N Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,feeder,01,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.27
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-05-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,feeder,02,N Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,feeder,01,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-05-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,feeder,02,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,feeder,01,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-05-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.02
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,feeder,01,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-05-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.18
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,feeder,02,N Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,feeder,01,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
