Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-05-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,feeder,01,N Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-05-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,feeder,02,N Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,feeder,01,N Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,transformer,,Temperature,C,22.7
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-05-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,feeder,02,N Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,feeder,01,N Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-05-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,feeder,01,N Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-05-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,feeder,01,N Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.14
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-05-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,feeder,02,N Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,feeder,01,N Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-05-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,feeder,01,N Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.58
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.05
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-05-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,feeder,01,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-05-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,feeder,02,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,feeder,01,N Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-05-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,feeder,02,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.83
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,feeder,01,N Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-05-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,feeder,01,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-05-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.42
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,feeder,02,N Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,feeder,01,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,transformer,,Temperature,C,23.7
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
751733,Linden Lea - Hereford,2023-05-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.67
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,feeder,02,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.97
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,feeder,01,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,transformer,,Temperature,C,23.8
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-05-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.17
