Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,feeder,01,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
751733,Linden Lea - Hereford,2023-05-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,feeder,01,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,transformer,,Temperature,C,24.0
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-05-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,feeder,02,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.11
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,transformer,,Temperature,C,24.1
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-05-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.92
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,feeder,02,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.31
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,feeder,01,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,transformer,,Temperature,C,24.2
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.1
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
751733,Linden Lea - Hereford,2023-05-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.35
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.95
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,feeder,02,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.14
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,feeder,01,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,transformer,,Temperature,C,24.4
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.5
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.15
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
751733,Linden Lea - Hereford,2023-05-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.12
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,feeder,01,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,transformer,,Temperature,C,24.4
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
751733,Linden Lea - Hereford,2023-05-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.49
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,feeder,02,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.22
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,feeder,01,N Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.8
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,transformer,,Temperature,C,24.5
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
751733,Linden Lea - Hereford,2023-05-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.28
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,feeder,02,N Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.77
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,feeder,01,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,transformer,,Temperature,C,24.6
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
751733,Linden Lea - Hereford,2023-05-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.83
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,feeder,02,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.71
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,feeder,01,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,transformer,,Temperature,C,24.7
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-05-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.03
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.52
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,feeder,01,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,transformer,,Temperature,C,24.9
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-05-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.23
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.61
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,feeder,02,N Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.5
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,feeder,01,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,transformer,,Temperature,C,25.0
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-05-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.62
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.62
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,feeder,02,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.9
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.1
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,feeder,01,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,transformer,,Temperature,C,25.0
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.65
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.97
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
751733,Linden Lea - Hereford,2023-05-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,feeder,02,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.34
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,feeder,01,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-05-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.34
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,feeder,02,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.68
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.97
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,feeder,01,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,transformer,,Temperature,C,25.2
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-05-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
