Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.28
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.43
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,feeder,02,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.66
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.01
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.8
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.98
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,feeder,01,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,transformer,,Temperature,C,25.4
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.08
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.41
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
751733,Linden Lea - Hereford,2023-05-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.47
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.27
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,feeder,02,N Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.6
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.08
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.26
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,feeder,01,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,transformer,,Temperature,C,25.5
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
751733,Linden Lea - Hereford,2023-05-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.54
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,feeder,02,N Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,110.5
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.66
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.28
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,feeder,01,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,transformer,,Temperature,C,25.6
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.82
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
751733,Linden Lea - Hereford,2023-05-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.08
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.75
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,feeder,02,N Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.8
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.32
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.01
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,feeder,01,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,transformer,,Temperature,C,25.6
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.4
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.76
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
751733,Linden Lea - Hereford,2023-05-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.72
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.17
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,feeder,02,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.08
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.39
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,feeder,01,N Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,transformer,,Temperature,C,25.7
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
751733,Linden Lea - Hereford,2023-05-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.34
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.69
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,feeder,01,N Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.5
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,transformer,,Temperature,C,25.7
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.34
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
751733,Linden Lea - Hereford,2023-05-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.63
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,feeder,02,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.55
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,feeder,01,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,transformer,,Temperature,C,26.0
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.18
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
751733,Linden Lea - Hereford,2023-05-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.46
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,feeder,02,N Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.9
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.07
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,feeder,01,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,transformer,,Temperature,C,26.1
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.91
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
751733,Linden Lea - Hereford,2023-05-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.18
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,feeder,02,N Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.73
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.11
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,feeder,01,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,transformer,,Temperature,C,26.0
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
751733,Linden Lea - Hereford,2023-05-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.27
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,feeder,02,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.51
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,feeder,01,N Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,transformer,,Temperature,C,26.1
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
751733,Linden Lea - Hereford,2023-05-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.72
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,feeder,02,N Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.27
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,feeder,01,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,transformer,,Temperature,C,26.2
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.61
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-05-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.69
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,feeder,02,N Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.37
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,feeder,01,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,transformer,,Temperature,C,26.4
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
751733,Linden Lea - Hereford,2023-05-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.18
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,feeder,02,N Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.7
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.34
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,feeder,01,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,transformer,,Temperature,C,26.5
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-05-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.29
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,feeder,01,N Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,transformer,,Temperature,C,26.7
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
