Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-05-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.57
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,feeder,02,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,feeder,01,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,transformer,,Temperature,C,27.0
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-05-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,feeder,02,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,feeder,01,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,transformer,,Temperature,C,27.0
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-05-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,feeder,02,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,feeder,01,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,transformer,,Temperature,C,26.9
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-05-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.05
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,feeder,01,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,transformer,,Temperature,C,26.9
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-05-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.64
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,feeder,02,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,transformer,,Temperature,C,27.0
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
751733,Linden Lea - Hereford,2023-05-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,feeder,02,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,feeder,01,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,transformer,,Temperature,C,27.2
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-05-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,feeder,02,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.89
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,feeder,01,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,transformer,,Temperature,C,27.2
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-05-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,feeder,02,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,feeder,01,N Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,transformer,,Temperature,C,27.3
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-05-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,feeder,02,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,feeder,01,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,transformer,,Temperature,C,27.4
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-05-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.78
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,feeder,02,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.65
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,feeder,01,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,transformer,,Temperature,C,27.5
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-05-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.5
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,feeder,02,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,feeder,01,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,transformer,,Temperature,C,27.6
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-05-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-1.27
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,feeder,02,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,transformer,,Temperature,C,27.8
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-05-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-1.28
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,feeder,02,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.58
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,feeder,01,N Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,transformer,,Temperature,C,28.1
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-05-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-2.93
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.6
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,transformer,,Temperature,C,28.1
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
