Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.77
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-05-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.9
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,feeder,02,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,feeder,01,N Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,transformer,,Temperature,C,28.2
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-05-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,feeder,02,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.95
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,transformer,,Temperature,C,28.4
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-05-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.24
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.73
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,feeder,01,N Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,transformer,,Temperature,C,28.4
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-05-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-1.12
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,feeder,02,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,feeder,01,N Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,transformer,,Temperature,C,28.4
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-05-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.68
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,feeder,01,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,transformer,,Temperature,C,28.3
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-05-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-1.41
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,feeder,01,N Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,transformer,,Temperature,C,28.1
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-05-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.41
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,feeder,01,N Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,transformer,,Temperature,C,28.1
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-05-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,feeder,01,N Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,transformer,,Temperature,C,28.1
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.15
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-05-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,feeder,02,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,feeder,01,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,transformer,,Temperature,C,28.2
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-05-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.81
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,feeder,01,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,transformer,,Temperature,C,28.5
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.52
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-05-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.23
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,feeder,02,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,feeder,01,N Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,transformer,,Temperature,C,28.8
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-05-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.68
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,feeder,02,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,transformer,,Temperature,C,28.8
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-05-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-1.93
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,feeder,02,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,feeder,01,N Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,transformer,,Temperature,C,28.4
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.61
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-05-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.23
