Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,transformer,,Temperature,C,28.1
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-05-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,feeder,01,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,transformer,,Temperature,C,27.7
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-05-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.74
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,feeder,01,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,transformer,,Temperature,C,27.3
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-05-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.93
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,feeder,01,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,transformer,,Temperature,C,26.9
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-05-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.35
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,feeder,01,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,transformer,,Temperature,C,26.6
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.77
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-05-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-1.25
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,transformer,,Temperature,C,26.2
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.11
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-05-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.76
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,feeder,01,N Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,transformer,,Temperature,C,25.8
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-05-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.83
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,feeder,01,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,transformer,,Temperature,C,25.6
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-05-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.55
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,transformer,,Temperature,C,25.4
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-05-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.36
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,feeder,02,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,feeder,01,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,transformer,,Temperature,C,25.3
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-05-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,feeder,02,N Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.2
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,feeder,01,N Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,transformer,,Temperature,C,25.1
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-05-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,feeder,02,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.54
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.68
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,feeder,01,N Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,transformer,,Temperature,C,24.9
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-05-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,transformer,,Temperature,C,24.4
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-05-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.01
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.01
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.13
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,feeder,01,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,transformer,,Temperature,C,24.0
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-05-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.14
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
