Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,feeder,02,N Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,feeder,01,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
751733,Linden Lea - Hereford,2023-05-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,feeder,02,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.17
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,feeder,01,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-05-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.9
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.09
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,feeder,01,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-05-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.85
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,feeder,02,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.57
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,feeder,01,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,transformer,,Temperature,C,22.7
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-05-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,feeder,02,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,feeder,01,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-05-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,feeder,01,N Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-05-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,feeder,02,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,feeder,01,N Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-05-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.01
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,feeder,02,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,feeder,01,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-05-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.9
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,feeder,02,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-05-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,feeder,02,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,feeder,01,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-05-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.11
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,feeder,01,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-05-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.75
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,feeder,01,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-05-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.25
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.95
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,feeder,02,N Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.31
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.57
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,feeder,01,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-05-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.67
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.88
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,feeder,02,N Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,94.1
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.83
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,feeder,01,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
