Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
751733,Linden Lea - Hereford,2023-05-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,feeder,02,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,feeder,01,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-05-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.58
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.81
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.85
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,feeder,02,N Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.88
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,feeder,01,N Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
751733,Linden Lea - Hereford,2023-05-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.64
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.4
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,feeder,02,N Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,feeder,01,N Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-05-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,feeder,02,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.41
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,feeder,01,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
751733,Linden Lea - Hereford,2023-05-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.68
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,feeder,02,N Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.5
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.78
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,feeder,01,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-05-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.81
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,feeder,02,N Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,feeder,01,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-05-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.54
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.9
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,feeder,01,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-05-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,feeder,02,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,feeder,01,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-05-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.59
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,feeder,02,N Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-05-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,feeder,02,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,feeder,01,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-05-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,feeder,01,N Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-05-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,feeder,01,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-05-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.86
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-05-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,feeder,02,N Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.78
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,feeder,01,N Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
