Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-05-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,feeder,02,N Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.02
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,feeder,01,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-05-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,feeder,02,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-05-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,feeder,02,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,feeder,01,N Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-05-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,feeder,02,N Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.08
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-05-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-05-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,feeder,01,N Current (RMS),A,8.7
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,transformer,,Temperature,C,22.1
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.9
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-05-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.13
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,feeder,02,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,feeder,01,N Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-05-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,feeder,02,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,feeder,01,N Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-05-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,feeder,02,N Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,feeder,01,N Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-05-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,feeder,01,N Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-05-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,feeder,02,N Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,feeder,01,N Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,transformer,,Temperature,C,22.5
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.45
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-05-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.91
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,feeder,02,N Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,feeder,01,N Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-05-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.97
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,feeder,01,N Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-05-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,feeder,02,N Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,feeder,01,N Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
