Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,transformer,,Temperature,C,22.7
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-05-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,feeder,02,N Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,feeder,01,N Current (RMS),A,8.5
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,transformer,,Temperature,C,22.7
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-05-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,feeder,01,N Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-05-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,feeder,02,N Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,feeder,01,N Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.82
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-05-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,feeder,02,N Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,feeder,01,N Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-05-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,feeder,02,N Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,feeder,01,N Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-05-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,feeder,02,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,feeder,01,N Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-05-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,feeder,02,N Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,feeder,01,N Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,transformer,,Temperature,C,23.7
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-05-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,feeder,02,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,transformer,,Temperature,C,23.9
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-05-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,feeder,02,N Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,transformer,,Temperature,C,24.0
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-05-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.26
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,feeder,02,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,feeder,01,N Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,transformer,,Temperature,C,24.0
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-05-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,feeder,02,N Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,feeder,01,N Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,transformer,,Temperature,C,24.1
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-05-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,feeder,02,N Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,feeder,01,N Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,transformer,,Temperature,C,24.1
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-05-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,feeder,01,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,transformer,,Temperature,C,24.2
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-05-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
